Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95813
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92337
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99493
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,165.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,205.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,207.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,206.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98358
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90121
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91998
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91687
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95062
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,191.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,191.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91006
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94617
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97717
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95398
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95398
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94754
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,178.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,179.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,178.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,164.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94675
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
