Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92828
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94238
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,179.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,200.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,200.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96603
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94488
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97617
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99835
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94412
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6312800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97613
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9978
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8688299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51702
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,224.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,224.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97098
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93228
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99786
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92499
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7941600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94559
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
