Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,158.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,233.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,233.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,233.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,183.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,183.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,183.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98349
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89294
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93225
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.974
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88785
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97433
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,204.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,204.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,204.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96771
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8428
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96463
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99652
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98602
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8222299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94061
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,189.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90115
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93646
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95978
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92047
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,192.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,193.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,192.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,177.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98737
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96661
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
