Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94644
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96512
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94876
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,197.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,198.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,198.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94687
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97452
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9538
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,194.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,202.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,198.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,206.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,206.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,206.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96332
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95023
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99411
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,178.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,218.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,218.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,218.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89056
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96628
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
