Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8013600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94287
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,216.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,225.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,220.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,189.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97494
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9512
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98483
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92468
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9219
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,157.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,208.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,209.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,209.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94723
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98923
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94321
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98914
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86685
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90832
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,190.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,190.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,193.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95477
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97922
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96799
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74874
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7528
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
