Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93866
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97632
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93677
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91485
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,135.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,204.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,203.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95319
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87039
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97217
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96603
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,148.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.80618
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8903200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,184.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,184.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95703
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.19588
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93527
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97473
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.91806
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7095600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89233
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
