Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-139.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.57043
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68148
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86282
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,46.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43188
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8146899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89413
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.69079
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89859
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94318
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96622
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59612
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.89233
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73028
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97653
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83178
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93915
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-152.43
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.7388
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8247
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92984
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94565
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8052
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95767
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58029
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90756
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83316
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91531
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-147.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.7015
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74987
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8980100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
