Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96277
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9187
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94339
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7981199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83673
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92355
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93548
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.40246
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89404
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97617
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94226
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84793
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81811
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95517
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94549
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9202
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.55435
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8086800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95496
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91708
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86139
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94275
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92297
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95779
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96002
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84335
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.66864
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93445
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76199
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8565
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95129
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71136
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81262
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
