Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90808
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7437699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-151.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.59322
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91638
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62475
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90207
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,173.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8948
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76526
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80514
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98047
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.82504
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65667
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,161.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.91101
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93487
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63995
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,191.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,191.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78723
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9227
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-144.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.69839
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95749
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61917
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,175.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95859
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93921
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
