Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95917
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8934
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78705
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7471300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8508
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.605
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97781
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.165
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93851
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8291
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80224
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8954799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95691
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92435
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92059
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,199.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,201.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,200.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93387
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8515
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8914799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-157.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8821399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33202
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.55911
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49822
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-118.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11662
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93753
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66494
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8547600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95254
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70294
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8724700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39797
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57595
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
