Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97171
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69357
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,176.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96298
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74517
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40938
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92984
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89169
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76767
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94177
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90869
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50842
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93451
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7548199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,180.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,178.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8993200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74392
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.90033
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67929
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83691
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98828
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5636800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49633
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.42422
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91632
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73733
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-165.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.91135
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89569
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81262
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34963
