Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89871
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-167.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.91238
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8558
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87936
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94327
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6734899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18987
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5252
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93704
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8882399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57998
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3037
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90808
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57815
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.08226
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19066
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95843
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7508199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.7914399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7998
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33504
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75146
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8284299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
