Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94211
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94546
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94842
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-168.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-128.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.92032
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8502799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37417
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82235
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-124.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.44988
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92163
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8854700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90173
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-156.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.79245
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5043300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5816
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96661
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,150.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8710899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93564
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.53552
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98532
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61688
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8619700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9284
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77356
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,173.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9129
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21871
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9433
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8695700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90051
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8358700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93982
