Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96023
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79147
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7430399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86664
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98312
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90805
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98318
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91247
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66598
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77865
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93768
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-114.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.26574000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02046
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5836399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68389
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,172.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.82
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.90933
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5062800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.13075
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94995
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-107.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.28005
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0674
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12675999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54705
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
