Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,171.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.83441
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79992
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98566
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87051
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84836
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-146.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-111.07
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.56088
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23571
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27828
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95312
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67523
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85467
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8109999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92178
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0464
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93866
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71945
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93832
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94864
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-164.18
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6772699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7975399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.34444
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91327
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-127.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.49831
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.47405
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52718
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99179
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98288
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.337
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.69329
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
