Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9873
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96603
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07564
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71246
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83835
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99594
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.936
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.56167
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7391300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.24446
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96576
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90231
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91128
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94162
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90344
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99576
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95053
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97809
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84598
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.60388
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87341
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7783800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96823
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.37304
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7498100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99112
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80697
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84906
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97827
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8032199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.56
