Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03478
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49474
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8074
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99191
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,94.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.20037
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11937
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07893
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78247
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69339
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98984
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96374
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.22744
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9064
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93341
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61553
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01198
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6105
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93228
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79178
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.27263000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.22368
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97507
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19286
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7157899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66015
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99771
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8323
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90188
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
