Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.29882
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40044
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95895
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24459
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15685
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8710899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-123.32
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.20894
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95486
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70419
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93246
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72064
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98599
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97922
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88055
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93594
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95612
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93188
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17464000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18199
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74908
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97986
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89541
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93545
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
