Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89145
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32341
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91424
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98883
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96017
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88608
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65615
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94311
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97494
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8916
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.38985
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76312
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22469
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92071
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8744799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35833000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93909
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99554
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39992
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97671
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
