Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8261700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51675
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79162
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9913
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94882
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9274
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8756700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77285
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15941
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91739
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.64349
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5747899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92691
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80053
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94827
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19628
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91968
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.906
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95138
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92129
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91696
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7895800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46044
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
