Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92221
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91186
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83044
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56283
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81604
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93768
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96832
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81979
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90649
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91858
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94745
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8668799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8319700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96014
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90866
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88455
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95483
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76825
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91342
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
