Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95944
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7879
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88623
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93976
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94485
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93555
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94324
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98071
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99237
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92197
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89371
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90832
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91553
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72723
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78372
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96374
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95044
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93811
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95709
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98499
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91656
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95496
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6946399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97763
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
