Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96368
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95831
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90448
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96902
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88605
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85119
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99399
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8337700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66842
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95871
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96866
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87179
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84311
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8570200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90607
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93951
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8590399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8887299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92078
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95361
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7275699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88995
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93246
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88669
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74026
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93344
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95135
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92532
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86825
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7499
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89102
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
