Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92023
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97299
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95608
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53481
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8791200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93704
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92703
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95874
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79278
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81906
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92792
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96674
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99048
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73126
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.936
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96506
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95789
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93982
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90939
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92181
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9313
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92026
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7550600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94922
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82431
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93835
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
