Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65673
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95254
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90451
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94452
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87549
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94592
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94031
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94977
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92184
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93225
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93533
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90542
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87671
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99423
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97784
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91144
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94189
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89169
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89136
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90243
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94046
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8957799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8992600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93707
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72824
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9418
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,97.88
