Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94244
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9144
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93231
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93631
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94314
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99615
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72222
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95459
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89636
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90158
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81695
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8364799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90387
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95315
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97458
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97937
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79474
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91913
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89944
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86413
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94186
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91089
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94159
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59734
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95358
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9743
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92651
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87851
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94617
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91727
