Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94986
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65673
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95908
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93588
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95111
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8722799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90161
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8361200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90298
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97937
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92383
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64089
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91308
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94556
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88025
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85513
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8930600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.918
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92004
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94397
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6141
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91806
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8874200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8816799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93207
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96329
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97028
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95218
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
