Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74029
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91247
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95508
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91107
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88482
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91205
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90286
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97961
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96637
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76965
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92691
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90033
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93951
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90991
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89664
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96512
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90793
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99112
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97543
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65768
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94382
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90713
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95813
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92212
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90887
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95044
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94482
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72119
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
