Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90527
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92068
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99002
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8134100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92108
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9396
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87451
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79303
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90488
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8914200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93548
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90338
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89349
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95502
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8914799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8313
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9057
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98178
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8506100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92496
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94836
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8851
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86392
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
