Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80883
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93225
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,252.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,252.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88394
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94308
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8821700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92868
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93045
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97571
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87723
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92056
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8762200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92337
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8902899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91312
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91287
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91421
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76648
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95254
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90567
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93439
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9209
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88016
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8855299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91431
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96594
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54965
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
