Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97931
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90716
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92923
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90631
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95282
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92834
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90097
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89749
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93851
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98053
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60473
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91324
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91641
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.884
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94473
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90677
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93872
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6531600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94223
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94589
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8924200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
