Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91498
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93518
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96323
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94257
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97394
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90634
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94376
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90362
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93112
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8998700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95013
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91839
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73074
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91894
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89844
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91113
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90164
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94775
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96884
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91565
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7723
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87549
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94659
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8983700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94232
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91827
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94598
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
