Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93957
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80719
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9165
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96164
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89566
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94403
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98917
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97952
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93841
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93039
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58202
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95169
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91211
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94818
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91128
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92166
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89795
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97144
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92618
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8838799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77063
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92599
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95132
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91092
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90188
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92404
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83035
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96097
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
