Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8757
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92776
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7861600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,147.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95407
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95154
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90842
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88779
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8988
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94653
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8464299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94516
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96097
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92386
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90072
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98358
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92731
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8114899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92636
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
