Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91498
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92474
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94675
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94269
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93548
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.931
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97607
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91748
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90484
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96518
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96371
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96378
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94083
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97632
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94327
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92099
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95843
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93237
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96374
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95715
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91424
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
