Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93198
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95352
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94641
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93616
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95492
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96887
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92047
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89728
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94217
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96765
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96442
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9393
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94513
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92993
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95303
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95731
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,157.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,157.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9516
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96838
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94034
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90488
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86316
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9306
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95273
