Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96069
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92483
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96417
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89612
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91653
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93732
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95294
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94281
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95505
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92673
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96182
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93011
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96622
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92016
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95447
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95148
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94711
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91424
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97427
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92398
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97208
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92874
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
