Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96817
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94263
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93054
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97458
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90643
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,161.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96066
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96143
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93472
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92227
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94275
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94702
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92425
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96533
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95737
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95834
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96176
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96487
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92749
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96991
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8811
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95435
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94955
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
