Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97479
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94443
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95792
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95245
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98517
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97269
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94559
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99512
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95383
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,194.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,194.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,225.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,225.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,225.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9566
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99579
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,211.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,211.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,211.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96448
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95764
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94272
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
