Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92773
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,181.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,188.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,185.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93976
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95923
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97571
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92374
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.949
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,162.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94504
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93548
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98407
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96069
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96646
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94717
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,189.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,189.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,189.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97226
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97513
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97128
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92688
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93826
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95828
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9679
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94177
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
