Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,182.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,183.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,182.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96518
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91281
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95599
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92767
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95956
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95749
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97287
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95489
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93979
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95346
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93985
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99048
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92316
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,210.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,214.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93567
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92557
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96249
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88397
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,207.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,215.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,211.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95764
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96033
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97232
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
