Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96103
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96338
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96072
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9249
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,185.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95764
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92798
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97958
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97168
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93405
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,165.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,167.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,207.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,208.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,208.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89761
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91299
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,165.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,165.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97568
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88476
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90259
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95032
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96518
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
