Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96551
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92874
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,181.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97208
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89215
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95401
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96323
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95041
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86413
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,154.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,173.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96902
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92078
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91122
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87292
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,177.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,176.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97284
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96841
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96381
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8392299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90076
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
