Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,201.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,201.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,201.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,185.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,185.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,185.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98517
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90484
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98981
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99512
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88556
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,193.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,193.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,195.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95856
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90515
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98138
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95038
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93628
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90793
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97049
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97171
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95172
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93948
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,175.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
