Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96252
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92804
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,197.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,196.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88251
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95016
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98822
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85708
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,168.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93826
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98904
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84805
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,188.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,188.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,236.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,237.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,237.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98242
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97958
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
