Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93671
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8215
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,182.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,172.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,198.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,198.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,198.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97766
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92935
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96722
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99088
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89517
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92889
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51162
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,153.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99609
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91095
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94299
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96408
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94788
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,217.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,217.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98068
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98791
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8720700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90927
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98853
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
