Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,199.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,199.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,199.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93152
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96796
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93512
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92914
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99475
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95312
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,202.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,202.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,202.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96033
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85855
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98791
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94006
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,194.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7285699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8277899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63143
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,220.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,220.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,220.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
