Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8278200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96271
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76321
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.879
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,200.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,200.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98694
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95337
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99359
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89487
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94659
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98889
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95227
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8301700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,226.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,226.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,226.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97922
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87387
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90884
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99048
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97974
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97766
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79757
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,182.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,183.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,183.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8955700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87802
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84039
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
