Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93878
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7510899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.23476
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96243
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91229
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-74.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.2296
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15361
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96484
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.91669
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84683
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98032
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97018
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93185
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97183
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8024
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8941600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94638
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97076
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.1353
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93338
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8888799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94485
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92892
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
