Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7994399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62493
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87515
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97418
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96689
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98843
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78528
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62856
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40291
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,167.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,167.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,167.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95346
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95764
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94153
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93957
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92902
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77493
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93259
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98947
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69815
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92416
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91345
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93146
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75592
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41366
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88623
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,119.75
