Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8737799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9397
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97568
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92029
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54952
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84298
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96249
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8645
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94562
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8710600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8549200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95966
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94772
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.2604
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74316
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8928799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94296
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73544
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81707
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8574799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92544
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8959600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95798
