Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81375
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69287
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32781
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95612
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93664
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93106
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96884
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85736
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73855
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93826
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8218700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59017
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92831
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90066
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93182
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8791200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8614799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94272
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97089
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8845799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59918
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87213
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74392
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90249
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-145.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.26183
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9237
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.6947
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94403
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93033
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
