Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.82
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94662
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71185
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92752
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90436
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92923
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8185399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69198
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99414
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94864
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97086
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66662
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6844100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87839
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95517
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9288
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89007
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72949
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98233
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96518
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83304
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69238
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93283
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93561
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91635
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9559
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48962
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99609
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94244
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97363
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91662
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
