Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88623
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92413
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90842
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65042
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71783
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99826
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98248
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90759
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92325
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76864
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8914799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98309
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96374
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68106
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74398
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88135
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54638
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84591
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89587
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84845
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77008
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94223
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83688
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99683
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96011
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91019
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
