Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61898
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61779
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99481
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9014
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85644
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8579700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70654
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-89.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12715
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10842
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99078
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7044600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,142.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.23226
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.75665
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91315
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87256
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86572
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48305
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6784899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7623300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98309
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8768299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89456
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.905
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7915300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94907
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
