Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8975200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.032
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97238
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96271
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83545
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80993
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99088
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81158
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93588
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87561
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.996
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99576
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,164.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98569
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.953
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66891
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6542600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99866
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23125
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06426
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22933
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
