Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,147.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94177
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8298
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7023
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92389
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99298
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96371
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97079
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8400200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96262
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90448
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93933
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94629
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95984
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82785
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8325799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97076
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95584
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67337
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98453
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69827
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86462
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,147.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95685
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
