Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8446899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88003
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99722
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86416
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7469399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,150.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,152.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95145
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81595
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.48544
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15404
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8554700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79367
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.91769
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.63754
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03883
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91644
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95612
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92221
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98471
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98737
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95807
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84341
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.931
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94354
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-117.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.34133
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00526
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78988
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
