Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5656399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95938
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87546
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76455
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88705
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98822
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80743
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,181.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,181.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97433
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97412
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88229
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5519
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8675200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99619
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24236
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99243
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94623
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96182
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87329
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96719
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
