Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,172.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87823
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87854
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90018
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98886
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97989
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89459
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82583
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92831
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96558
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92087
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80911
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89071
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95502
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9487
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97266
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97095
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9361
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96881
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94214
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95425
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5219699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
