Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92499
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95749
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84335
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81286
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84009
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8944700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86615
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74057
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95029
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93487
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-148.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.78592
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7639100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94101
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96228
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8866299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-168.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-138.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.62893
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21602
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.56179
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97168
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94128
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93951
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8867799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90237
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92389
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65594
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89294
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96277
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95538
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92114
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7832899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98886
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
