Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86313
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6885899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93887
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8235100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89892
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98575
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94559
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94043
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81366
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89538
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95367
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80142
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93097
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86682
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90295
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90674
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91919
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92142
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
