Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95227
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91022
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.949
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8548
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98379
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8550700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8116399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8952899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86462
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82199
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98959
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85367
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93338
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79593
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93585
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8840600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98007
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93649
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90283
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,118.25
