Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96967
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90723
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81353
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93658
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99173
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97568
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7628699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8454
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,154.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93075
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8906799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84073
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9397
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96307
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99579
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8496100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97379
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7567699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93423
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91424
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99042
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99045
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98566
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,199.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,203.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,201.62
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94513
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.935
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90918
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.07
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
